Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.39
882144,KEYWORTH ALDER WAY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
882144,KEYWORTH ALDER WAY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
882144,KEYWORTH ALDER WAY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
882144,KEYWORTH ALDER WAY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
882144,KEYWORTH ALDER WAY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.17
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.18
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.83
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.42
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.71
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.82
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.92
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,14.5
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.18
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.69
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
882144,KEYWORTH ALDER WAY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.01
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,14.7
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.34
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.52
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
882144,KEYWORTH ALDER WAY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.11
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.31
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,52.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.3
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,14.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.02
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.51
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.35
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.75
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,49.7
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,14.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.82
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.58
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.07
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.7
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.94
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,65.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,113.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,15.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.11
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.48
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.54
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.87
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.83
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,49.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,15.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
