Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.93
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.44
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.78
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,15.7
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.26
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.61
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.88
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.98
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
882144,KEYWORTH ALDER WAY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.42
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,16.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.36
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.68
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.12
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.58
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,24.09
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.84
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.31
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.54
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.31
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
882144,KEYWORTH ALDER WAY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.41
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.13
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.31
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.49
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.85
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.43
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.46
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.78
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.51
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.37
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.83
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,55.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
