Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.38
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.27
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
882144,KEYWORTH ALDER WAY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.59
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,66.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,118.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.11
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.71
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.09
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.68
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.71
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.35
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,58.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,24.27
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.19
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.63
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.25
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.06
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.48
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.25
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.54
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.63
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.95
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.38
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.41
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.33
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,52.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.44
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.02
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.88
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.46
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,62.9
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,127.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.33
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.42
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.63
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.73
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.66
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,67.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,128.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.62
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.89
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.55
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.63
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.91
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
882144,KEYWORTH ALDER WAY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.05
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.66
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,65.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.78
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.88
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.99
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.24
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.96
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.14
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
