Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.11
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.67
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.71
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.29
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.09
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.46
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.96
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,52.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.46
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,16.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,20.86
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.72
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.93
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.81
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.62
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,67.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,135.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.52
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,20.92
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.79
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,92.42
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.43
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.56
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.51
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.23
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.11
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.68
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.85
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.29
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.27
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.14
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,51.7
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.4
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.54
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.64
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.75
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.68
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
882144,KEYWORTH ALDER WAY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.42
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.99
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.98
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,57.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.71
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.39
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.19
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.08
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,56.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.63
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,3.11
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.98
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.08
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.13
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.54
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.03
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,64.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,128.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.55
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.75
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.58
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.88
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.28
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.45
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.66
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,40.07
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,87.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,167.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
