Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.65
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,48.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,14.9
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.15
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.68
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.36
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.88
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,59.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,132.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.07
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,14.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.67
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.31
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.02
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.82
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.9
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.87
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,14.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.21
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.77
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.5
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
882144,KEYWORTH ALDER WAY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.41
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.76
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.03
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.54
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.62
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.66
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.04
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.65
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.65
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.74
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.41
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.02
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,48.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,20.67
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.56
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.64
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.92
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.35
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.63
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.38
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.65
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.54
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.64
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.77
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,20.43
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.88
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.55
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.66
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
882144,KEYWORTH ALDER WAY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
