Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.02
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,14.5
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,20.07
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.8
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
882144,KEYWORTH ALDER WAY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,19.89
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.64
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.5
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
882144,KEYWORTH ALDER WAY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
882144,KEYWORTH ALDER WAY,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,20.05
882144,KEYWORTH ALDER WAY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882144,KEYWORTH ALDER WAY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,20.82
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.72
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
882144,KEYWORTH ALDER WAY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.89
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.47
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.6
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.32
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,20.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.71
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
882144,KEYWORTH ALDER WAY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.82
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.13
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.68
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.04
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.85
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-1.07
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.53
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.58
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.57
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.33
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
