Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.66
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.52
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.17
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.39
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,20.18
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
882144,KEYWORTH ALDER WAY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.03
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.36
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,19.32
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.61
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.39
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.68
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.48
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.64
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.72
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.42
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.41
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.98
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.31
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.67
