Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.21
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.23
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.61
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
882144,KEYWORTH ALDER WAY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.81
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.02
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
882144,KEYWORTH ALDER WAY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.05
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.29
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.51
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,13.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.27
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.07
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.13
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.72
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.56
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.16
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,13.4
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.23
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
882144,KEYWORTH ALDER WAY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.44
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,13.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.34
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
