Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
882144,KEYWORTH ALDER WAY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,13.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.11
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.95
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.33
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.52
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.91
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.44
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.09
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.49
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.39
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
882144,KEYWORTH ALDER WAY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.99
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.03
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.59
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.25
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.57
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.45
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.12
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.98
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.18
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,44.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.7
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,24.03
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.66
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.81
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.73
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.11
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.13
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.79
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.94
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
