Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.67
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,42.7
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.81
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.77
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.65
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.44
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.37
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.11
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.2
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.77
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.79
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.63
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.66
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.46
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
882144,KEYWORTH ALDER WAY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,40.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.72
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,60.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.49
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.68
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.62
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.52
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.29
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
882144,KEYWORTH ALDER WAY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,49.7
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,103.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.39
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,69.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.8
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.83
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.72
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.45
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
882144,KEYWORTH ALDER WAY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,68.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,117.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.45
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.88
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.96
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.34
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,48.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.74
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.54
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.44
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.33
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.53
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.23
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,53.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.06
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.73
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.8
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.54
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.69
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.24
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.98
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.18
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.0
