Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.78
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.37
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.5
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
882144,KEYWORTH ALDER WAY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.33
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.52
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.8
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.39
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.65
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.77
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.81
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.44
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,10.7
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.43
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.93
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.08
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,10.7
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.33
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.39
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.23
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,5.7
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,10.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.73
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.42
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.59
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.93
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.66
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.83
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,10.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.3
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.73
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.84
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.63
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.16
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
882144,KEYWORTH ALDER WAY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.5
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.59
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.77
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.62
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.82
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.71
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.47
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,66.5
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,118.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
