Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.21
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.63
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.11
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.71
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.55
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.46
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,64.6
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.24
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.83
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.31
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.65
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.59
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.74
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.69
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,216.03
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.37
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
882144,KEYWORTH ALDER WAY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.18
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.65
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.7
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.14
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.49
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.77
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.43
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.72
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
882144,KEYWORTH ALDER WAY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.24
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.19
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,5.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.24
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,216.11
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.67
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.89
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.62
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
