Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.69
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.28
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
882144,KEYWORTH ALDER WAY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.54
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,24.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,212.22
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.39
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,211.12
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
882144,KEYWORTH ALDER WAY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,212.21
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.78
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.57
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,210.36
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.46
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,209.24
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.77
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,214.12
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.12
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.06
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
