Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.29
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.63
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.78
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
882144,KEYWORTH ALDER WAY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.71
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.69
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.87
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.77
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.88
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.21
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.13
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,10.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.06
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.45
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,10.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,24.03
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.31
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,10.8
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.93
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.74
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
882144,KEYWORTH ALDER WAY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,10.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.31
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.27
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
