Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,10.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.19
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,214.19
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,10.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.52
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.51
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.13
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.73
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,10.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.15
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.75
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,10.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.28
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.11
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
882144,KEYWORTH ALDER WAY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,11.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.87
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.36
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
882144,KEYWORTH ALDER WAY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,11.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.77
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.12
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,11.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.77
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.66
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
882144,KEYWORTH ALDER WAY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,11.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.68
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.61
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.62
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
