Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,11.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.26
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.52
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,11.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.33
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.28
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.54
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,11.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.45
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
882144,KEYWORTH ALDER WAY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,53.9
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,11.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.57
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,216.91
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.54
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,11.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.97
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,11.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.78
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,48.7
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,11.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.47
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.17
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.13
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,11.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.33
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.98
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.48
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
