Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,12.0
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.71
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.23
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.29
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
882144,KEYWORTH ALDER WAY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.75
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.36
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,12.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.65
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,216.26
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.62
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,12.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.85
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,207.26
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,12.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.96
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,207.63
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,12.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.89
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,208.15
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
882144,KEYWORTH ALDER WAY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,12.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,209.25
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
882144,KEYWORTH ALDER WAY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,20.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.39
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.25
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.62
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
