Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,24.15
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,208.08
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.69
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.02
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,210.86
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
882144,KEYWORTH ALDER WAY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,20.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.63
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,210.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.49
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,211.58
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.09
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,212.45
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
882144,KEYWORTH ALDER WAY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.44
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,20.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.94
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,213.27
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,21.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.66
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,214.55
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.75
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,21.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.18
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.38
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
