Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,21.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.95
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.12
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.84
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.14
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,55.9
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,21.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,24.01
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,216.3
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.26
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
882144,KEYWORTH ALDER WAY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,55.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,21.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.75
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.14
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,216.54
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,54.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,21.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.84
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.93
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.98
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,22.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.69
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,214.54
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.49
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.28
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,22.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.03
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,213.98
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,52.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,22.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.94
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
