Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,214.13
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.54
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.78
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.28
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,5.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,22.7
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.42
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,214.55
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.38
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
882144,KEYWORTH ALDER WAY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,22.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,24.59
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.21
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,22.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,24.82
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.96
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,22.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,25.04
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,216.24
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.43
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.69
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,22.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.97
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,216.55
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,22.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,24.21
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.99
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.52
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,48.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.2
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,22.7
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,24.35
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.59
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,216.3
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.6
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.67
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
882144,KEYWORTH ALDER WAY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.09
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,48.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,96.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
