Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,24.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.16
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.64
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.11
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,22.7
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.23
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.08
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.92
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,59.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,22.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.21
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.42
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
882144,KEYWORTH ALDER WAY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.27
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.59
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,62.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,22.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.65
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.55
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.63
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.87
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.42
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.25
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,57.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.93
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,22.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.24
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.85
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.48
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.86
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.13
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.85
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.66
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,22.3
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.22
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.12
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.39
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
882144,KEYWORTH ALDER WAY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.36
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,22.3
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.31
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.25
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.86
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.51
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.41
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.12
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.54
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.14
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,99.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,22.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,24.12
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.48
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.07
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.89
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,46.7
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,125.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
