Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,22.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.44
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.18
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.91
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.59
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.18
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.72
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
882144,KEYWORTH ALDER WAY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.54
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.05
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.46
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,110.5
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.3
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,22.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.49
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.38
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.69
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.45
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
882144,KEYWORTH ALDER WAY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.56
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.17
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.92
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.11
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,21.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.98
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.48
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.62
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.65
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.02
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,52.3
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.99
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,21.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.41
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.51
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.69
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.36
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
882144,KEYWORTH ALDER WAY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.56
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.22
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.25
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,58.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,110.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,113.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.26
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.77
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.73
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,125.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,24.13
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.71
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.29
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.73
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.74
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.08
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,20.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.59
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.15
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.71
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.47
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.02
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.37
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.19
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.11
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,20.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.36
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.02
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.36
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.64
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.28
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.45
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
