Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.59
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.57
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.62
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.66
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.76
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.65
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,61.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.96
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.85
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.69
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.86
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
882144,KEYWORTH ALDER WAY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.76
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.53
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,20.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.81
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.41
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.61
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.08
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.45
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.58
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.67
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.18
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,20.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.92
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.19
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.68
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.46
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.44
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.33
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,20.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.04
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.52
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,20.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.54
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
882144,KEYWORTH ALDER WAY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.09
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
