Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,5.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.97
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.08
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.08
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.98
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.69
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.81
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.66
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,20.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.88
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.68
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.37
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,52.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,20.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.39
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.51
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.39
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.86
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.86
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,20.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,24.68
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.04
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.66
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,25.65
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.2
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.19
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
882144,KEYWORTH ALDER WAY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,20.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,25.17
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.35
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.61
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,20.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,24.31
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.56
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.51
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
