Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,24.73
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.19
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,24.85
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.99
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,19.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,24.26
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.52
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.07
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,19.9
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,24.23
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.49
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
882144,KEYWORTH ALDER WAY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,5.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,24.32
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.25
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.24
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.77
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,19.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,24.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.23
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.97
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.88
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.39
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.37
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.73
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
