Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.97
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.44
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.09
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.69
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.67
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.19
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
882144,KEYWORTH ALDER WAY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.64
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.18
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,19.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.23
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.25
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.04
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.61
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.08
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,19.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.68
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.64
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
882144,KEYWORTH ALDER WAY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.12
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
