Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.32
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.32
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
882144,KEYWORTH ALDER WAY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.96
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.02
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.69
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.93
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.88
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.63
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.44
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,18.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.65
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.45
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,18.4
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.22
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.57
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.36
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
882144,KEYWORTH ALDER WAY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.42
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,18.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.62
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.75
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.77
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,6.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,18.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.69
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
