Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,17.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.82
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.95
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,17.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,24.32
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.17
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.48
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.23
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.79
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.59
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.95
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
882144,KEYWORTH ALDER WAY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.03
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.13
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,17.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.14
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.48
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.61
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,52.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.9
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.83
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.75
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.05
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.98
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.83
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,38.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.14
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.91
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
