Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.23
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.55
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.8
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.78
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
882144,KEYWORTH ALDER WAY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,16.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.03
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.46
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.55
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,16.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.41
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.77
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.28
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.61
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,5.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.21
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.78
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.95
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.18
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.07
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.43
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.04
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.21
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.18
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.64
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.43
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.12
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.33
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.92
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,16.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.85
