Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.14
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.84
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
882144,KEYWORTH ALDER WAY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,16.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,24.24
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.11
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.48
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.23
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,16.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.68
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.94
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.83
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.74
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.82
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,16.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.49
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.07
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.23
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.97
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,69.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,111.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,16.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.32
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.11
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.24
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.87
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.44
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.03
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.39
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.29
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
882144,KEYWORTH ALDER WAY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.25
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.13
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
882144,KEYWORTH ALDER WAY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.14
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,49.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,16.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.82
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.99
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.03
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
