Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.63
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.67
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.76
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.12
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.04
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.68
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.1
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.47
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.79
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.44
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.29
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.85
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
882144,KEYWORTH ALDER WAY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,5.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.69
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.18
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.89
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,5.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,3.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,3.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.42
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.39
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,3.8
