Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.14
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.51
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.61
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.14
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.72
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,27.34
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.65
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.33
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
882144,KEYWORTH ALDER WAY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.74
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.24
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,3.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.28
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,16.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.29
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.95
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,16.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.73
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.74
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,5.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,5.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,16.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.18
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
