Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.04
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.53
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
882144,KEYWORTH ALDER WAY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.33
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,5.7
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.43
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.17
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.27
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.45
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.26
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
882144,KEYWORTH ALDER WAY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.29
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.91
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.71
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,3.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.54
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.51
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
882144,KEYWORTH ALDER WAY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,3.5
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.21
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.75
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.4
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
882144,KEYWORTH ALDER WAY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,3.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.66
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
