Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,17.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.06
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.15
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.99
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,17.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.88
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.17
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,5.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,3.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,17.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,20.56
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.67
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,3.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,20.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.73
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,19.84
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.56
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.39
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
882144,KEYWORTH ALDER WAY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,17.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.27
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.62
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,3.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,17.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.21
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.43
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,3.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.14
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.93
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
