Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,20.45
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,5.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,5.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,17.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,20.51
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.42
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,20.58
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.4
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
882144,KEYWORTH ALDER WAY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,20.42
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.77
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.47
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,3.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,17.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.41
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.71
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,20.57
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.48
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.89
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.68
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,18.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.28
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.47
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
