Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,18.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.11
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.11
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.93
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
882144,KEYWORTH ALDER WAY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,5.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.33
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.61
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,15.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.14
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,206.28
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,35.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.71
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,206.31
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.31
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.72
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.09
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.13
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,206.42
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.16
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.14
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,206.66
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
882144,KEYWORTH ALDER WAY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.93
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,204.94
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
882144,KEYWORTH ALDER WAY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
