Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,16.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.47
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,206.18
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,16.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.36
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,209.15
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,5.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.83
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,210.23
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.57
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,208.07
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,16.9
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.14
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,206.69
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
882144,KEYWORTH ALDER WAY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.77
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,211.14
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.38
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,16.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.07
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.39
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.35
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.35
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.62
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,216.26
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.51
