Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.19
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
882144,KEYWORTH ALDER WAY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,17.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.56
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.89
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.43
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.51
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
882144,KEYWORTH ALDER WAY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,57.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.45
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,17.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.08
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.58
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.52
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.04
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,62.8
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,17.4
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.64
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.82
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.28
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
882144,KEYWORTH ALDER WAY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.87
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,17.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.47
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.41
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.28
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,17.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.62
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.99
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,18.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.11
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.66
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.49
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.21
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,18.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.83
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.17
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.12
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.44
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.99
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.35
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,18.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.24
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
