Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.11
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.22
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.21
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.42
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,18.8
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.04
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,208.71
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.57
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
882144,KEYWORTH ALDER WAY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.67
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.15
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.57
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.56
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.98
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.42
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.24
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.18
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.02
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.37
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.89
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.26
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.54
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,204.98
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.58
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.47
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.98
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.02
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.91
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.58
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.54
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.39
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.37
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,67.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,19.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.71
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.23
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
882144,KEYWORTH ALDER WAY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.09
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.44
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.68
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.5
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,24.07
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.02
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.73
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.52
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
882144,KEYWORTH ALDER WAY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.47
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
