Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,49.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.77
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.35
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.66
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.02
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.16
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,53.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.25
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,204.99
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.8
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.12
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,72.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,119.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,19.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.93
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.58
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.89
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.74
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.48
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.03
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,51.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.06
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.31
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.12
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.8
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.28
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,44.76
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,95.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,187.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.11
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,18.7
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.38
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.19
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.76
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.67
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.87
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.99
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.69
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,63.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.8
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,18.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.54
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.23
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.41
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
882144,KEYWORTH ALDER WAY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.04
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,55.7
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,18.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.19
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.97
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.93
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.09
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,46.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.19
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.87
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.81
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.31
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
