Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,18.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.67
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.03
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.88
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.85
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.23
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.74
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,17.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.33
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.68
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.23
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.99
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.25
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,17.7
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.68
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.97
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.68
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.22
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
882144,KEYWORTH ALDER WAY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.18
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,17.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.39
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.04
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,200.11
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.61
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.02
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,17.3
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.29
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.03
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.35
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.77
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,17.3
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.45
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.97
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,204.25
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.51
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,17.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.19
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.96
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.57
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
