Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,24.04
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.54
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.15
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.95
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,16.9
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.93
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.18
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,204.22
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.45
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
882144,KEYWORTH ALDER WAY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.77
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.58
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,206.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.79
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.52
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,208.61
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.79
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,207.82
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.73
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,207.74
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,16.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.73
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,209.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,16.9
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.99
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.14
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,208.58
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
882144,KEYWORTH ALDER WAY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
