Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,24.72
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.12
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,210.31
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,24.14
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.11
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,209.95
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.77
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,210.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.28
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.55
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,209.05
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.42
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,208.97
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.33
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.87
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.51
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.6
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,212.42
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
882144,KEYWORTH ALDER WAY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.95
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,210.56
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.66
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.76
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
