Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.58
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.19
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.41
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.64
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.25
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,208.13
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,16.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.51
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,206.67
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.21
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,208.8
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
882144,KEYWORTH ALDER WAY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.23
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,213.63
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,16.3
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,216.6
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.73
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,214.87
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.16
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.63
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,213.29
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
