Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.43
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,207.44
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.85
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.09
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
882144,KEYWORTH ALDER WAY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.49
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,15.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.23
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.25
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.36
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.96
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.11
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.58
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,200.06
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.66
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,15.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.08
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.38
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.11
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
882144,KEYWORTH ALDER WAY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
