Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.33
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.18
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,15.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.82
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.58
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.32
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.36
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,15.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.46
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.98
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.98
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.03
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.17
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.93
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,15.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.07
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.56
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.87
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,15.4
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.28
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,204.18
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
882144,KEYWORTH ALDER WAY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.39
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,15.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,20.87
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.66
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.18
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.58
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.03
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.92
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.06
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.79
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
