Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.57
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,204.59
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.55
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.96
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.84
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.58
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.67
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.88
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.49
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.34
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.14
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,24.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.25
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.82
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.61
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,63.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,24.04
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.19
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,200.44
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.4
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
882144,KEYWORTH ALDER WAY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,45.5
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,24.12
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.19
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.49
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,14.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,24.14
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.14
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.58
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,42.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,24.23
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,200.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.54
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.26
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,200.65
