Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.52
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,67.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,109.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.06
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.91
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.75
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.64
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
882144,KEYWORTH ALDER WAY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,43.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,14.7
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.62
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.62
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.16
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,14.7
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.19
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,204.53
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.96
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.64
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,204.84
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.52
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.49
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,204.87
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,14.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.44
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,213.19
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.52
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
