Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.64
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,210.89
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
882144,KEYWORTH ALDER WAY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.36
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.78
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.53
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.18
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.39
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.28
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.17
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,200.51
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,15.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.84
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.14
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.34
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.74
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,15.9
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.46
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.08
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.89
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,15.9
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.21
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.25
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.21
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
882144,KEYWORTH ALDER WAY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,16.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.72
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.48
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.32
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
