Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,16.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.16
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,16.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.07
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.04
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.58
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.61
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.94
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.72
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,16.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.84
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.87
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,209.47
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,17.3
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.66
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,200.2
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
882144,KEYWORTH ALDER WAY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,17.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.19
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,200.55
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
882144,KEYWORTH ALDER WAY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,17.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.2
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
882144,KEYWORTH ALDER WAY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.09
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,17.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.65
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.11
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.33
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
