Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,17.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.46
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.08
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,206.22
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,17.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.32
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.08
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,207.15
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.54
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,18.8
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.57
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,207.9
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
882144,KEYWORTH ALDER WAY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,18.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.08
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.11
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,206.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.17
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.35
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.36
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,18.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.65
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.16
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.46
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.16
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.66
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.13
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.23
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,210.71
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
882144,KEYWORTH ALDER WAY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.88
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
