Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,19.2
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.82
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,213.33
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
882144,KEYWORTH ALDER WAY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.96
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.51
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.04
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.79
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.57
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,198.04
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.11
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,200.19
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,19.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.17
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,197.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,19.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.59
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,200.71
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,19.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.5
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.42
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
882144,KEYWORTH ALDER WAY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,19.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.7
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.91
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
