Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,19.7
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.11
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.51
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.78
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.94
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,19.7
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.73
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.24
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,19.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.62
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.23
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
882144,KEYWORTH ALDER WAY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,3.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,19.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.72
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,201.89
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,19.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.58
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.62
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
882144,KEYWORTH ALDER WAY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,3.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,19.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.31
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.85
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,3.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,19.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.26
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,204.63
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,3.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,19.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.91
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.12
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
