Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,24.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.05
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.55
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,24.57
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.13
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.35
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.8
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.76
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.05
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.4
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
882144,KEYWORTH ALDER WAY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,16.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.33
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.26
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,16.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.09
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.19
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.52
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.62
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.17
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,16.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.91
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.21
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
