Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.98
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,16.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.33
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.12
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
882144,KEYWORTH ALDER WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,20.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.82
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,16.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.98
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.54
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.86
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,16.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.26
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.12
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.33
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.05
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,17.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.51
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
882144,KEYWORTH ALDER WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,55.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,17.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.87
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
