Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,17.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.63
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.65
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.36
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,17.7
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.29
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
882144,KEYWORTH ALDER WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.39
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
882144,KEYWORTH ALDER WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.61
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
882144,KEYWORTH ALDER WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,18.2
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.96
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
882144,KEYWORTH ALDER WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,18.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.37
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.69
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.51
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.43
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.71
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.42
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
