Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,18.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.78
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.75
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,18.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.66
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.71
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.79
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,18.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.54
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.6
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.5
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.84
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
882144,KEYWORTH ALDER WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.72
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,18.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.55
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
882144,KEYWORTH ALDER WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.03
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.58
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.71
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,18.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.69
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.64
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.86
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.78
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.56
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,19.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.21
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
