Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.61
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.96
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.88
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,56.2
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,19.0
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.99
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.15
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.66
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
882144,KEYWORTH ALDER WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,19.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.54
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.74
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.67
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.73
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,62.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,19.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.52
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.29
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.58
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.92
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,58.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.15
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.65
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.54
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.72
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.61
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.55
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.21
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,56.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.18
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,18.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.09
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.66
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.53
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.71
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.37
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.15
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,68.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,115.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,121.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.12
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.68
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.25
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.79
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.15
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.92
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.66
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.73
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,60.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,113.2
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.48
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.67
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.11
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.87
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.08
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
882144,KEYWORTH ALDER WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.98
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.89
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,75.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,120.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
