Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.51
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.78
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.78
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.55
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.17
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,68.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,118.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,18.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.27
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.78
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.63
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.64
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.13
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.42
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,59.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,18.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.23
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.01
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.66
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.77
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.52
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,18.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.63
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.54
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.78
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.64
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.97
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.38
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.04
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.83
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.03
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.07
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.55
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.89
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.11
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,17.8
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.95
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.71
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.15
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.74
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
882144,KEYWORTH ALDER WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.91
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,45.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.52
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,17.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.54
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.7
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.55
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.77
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.25
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.15
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,17.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.41
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.58
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
