Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,17.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.21
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.75
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.44
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
882144,KEYWORTH ALDER WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.77
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.61
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,17.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.18
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.79
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,20.88
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.74
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.94
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.44
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.87
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,59.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.45
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.43
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.42
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
882144,KEYWORTH ALDER WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.24
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,18.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.36
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.54
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,5.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,18.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.32
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.66
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.06
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.66
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.85
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
