Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.37
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.47
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.72
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.18
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
882144,KEYWORTH ALDER WAY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.52
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.83
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.44
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.39
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.09
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.75
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
882144,KEYWORTH ALDER WAY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.29
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,27.53
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.36
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.27
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.44
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.51
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,18.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.38
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.54
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.49
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,18.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.39
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.39
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
882144,KEYWORTH ALDER WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.43
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.61
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
