Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,18.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.64
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.51
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.25
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,24.37
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.23
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.29
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,17.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.85
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.14
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.88
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,17.6
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.93
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.65
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
882144,KEYWORTH ALDER WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,50.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.9
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,17.4
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.43
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.5
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.48
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.49
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,49.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,17.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.36
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.25
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
882144,KEYWORTH ALDER WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
