Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.29
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,48.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.5
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.98
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,17.4
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.4
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.55
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.86
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-1.14
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.53
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,17.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,20.15
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.84
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.54
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.43
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.96
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.45
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.45
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
882144,KEYWORTH ALDER WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.58
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.21
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,16.7
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.12
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.46
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.26
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
882144,KEYWORTH ALDER WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,16.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.16
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.58
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.04
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.35
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.94
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.44
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.49
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,16.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.97
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.06
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.29
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.22
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.22
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,47.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,16.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.17
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.25
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.63
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.53
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
882144,KEYWORTH ALDER WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
