Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,16.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.84
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.25
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.29
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,16.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.91
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.65
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.18
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
882144,KEYWORTH ALDER WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.72
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,5.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,16.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.57
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.51
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.51
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.43
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.04
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,47.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,16.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.41
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.71
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.92
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.08
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,15.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.74
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.63
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.61
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.84
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,15.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.32
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.65
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.85
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,15.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.29
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.52
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.99
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,69.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,116.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.83
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.01
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.61
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
882144,KEYWORTH ALDER WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.69
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
